Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.56
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.16
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.84
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.52
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.93
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,9.5
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
252843,Axe Valley Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.56
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.31
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.12
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.34
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.4
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,9.5
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
252843,Axe Valley Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.85
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.31
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.82
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,9.4
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
252843,Axe Valley Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.45
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.62
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,9.4
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
252843,Axe Valley Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.72
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.32
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.19
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,9.4
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
252843,Axe Valley Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.81
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.79
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.17
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.99
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,9.4
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
252843,Axe Valley Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.78
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.42
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.31
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.69
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,9.4
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252843,Axe Valley Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.5
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.04
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,9.4
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.07
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.63
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,9.4
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
252843,Axe Valley Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.94
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.37
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.86
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
