Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,9.4
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
252843,Axe Valley Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.55
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.62
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.94
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.67
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,9.4
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
252843,Axe Valley Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.46
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.46
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.73
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.41
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.44
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.25
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,9.4
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
252843,Axe Valley Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.8
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.66
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.47
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.5
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,9.3
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
252843,Axe Valley Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.11
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,9.3
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
252843,Axe Valley Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.46
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,9.3
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.1
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,9.2
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.52
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.47
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,9.1
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.16
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.62
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,9.1
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.84
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.68
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.82
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,9.0
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
