Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.02
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,9.0
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.38
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.33
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.15
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,8.9
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.7
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,8.9
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.36
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.22
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.51
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.81
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,8.8
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.01
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.71
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.41
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,8.8
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.91
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,8.7
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.33
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.65
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,8.6
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.22
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.77
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.08
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,8.5
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.81
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.93
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,8.5
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.89
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.27
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
