Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.6
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.61
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,8.4
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.11
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.9
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,8.4
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.04
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,8.3
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.94
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,8.2
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.14
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.94
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,8.1
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.15
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.06
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,8.1
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.12
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,8.0
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,7.9
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.31
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,7.8
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
