Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,7.7
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,7.6
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.11
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.11
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,7.5
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.16
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.35
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,7.4
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,7.2
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.87
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,7.1
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.88
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.15
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,7.0
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.12
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.55
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.8
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,6.9
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.85
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.51
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.66
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,6.8
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.63
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.21
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.96
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,6.7
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
