Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.33
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,6.5
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.01
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.2
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.71
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,6.5
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
252843,Axe Valley Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.79
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.85
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.34
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,6.4
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252843,Axe Valley Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.67
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.14
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.72
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
252843,Axe Valley Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.84
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.55
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.96
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.99
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
252843,Axe Valley Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.93
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.43
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.66
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,6.2
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.87
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.19
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
252843,Axe Valley Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.61
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.4
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.72
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
252843,Axe Valley Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.72
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.48
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.52
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
