Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
252843,Axe Valley Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.39
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.73
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.44
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.36
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.36
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
252843,Axe Valley Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.74
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.05
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.45
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.77
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.98
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,6.4
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
252843,Axe Valley Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.95
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.21
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.16
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.99
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,6.4
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
252843,Axe Valley Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.11
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.75
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,6.4
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
252843,Axe Valley Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.3
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,6.4
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.32
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,6.4
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.06
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.07
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,6.5
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
252843,Axe Valley Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.52
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.06
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.62
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,6.5
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
252843,Axe Valley Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
