Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,6.6
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
252843,Axe Valley Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,6.6
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,6.6
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,6.7
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.96
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.6
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,6.7
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
252843,Axe Valley Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,6.8
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
252843,Axe Valley Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,6.8
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,6.8
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
252843,Axe Valley Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,6.8
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
