Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,6.8
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
252843,Axe Valley Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,6.9
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
252843,Axe Valley Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,6.9
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,7.0
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
252843,Axe Valley Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,7.0
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,7.1
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,7.1
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,7.2
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.52
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,7.3
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,7.3
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
