Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,7.4
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,7.4
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,7.5
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,7.5
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.93
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,7.6
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.31
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,7.7
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.02
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,7.7
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,7.8
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,7.9
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
