Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,7.9
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,8.0
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,8.1
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
252843,Axe Valley Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,8.1
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
252843,Axe Valley Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,8.2
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,8.3
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,8.4
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,8.4
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,8.5
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.52
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,8.6
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
