Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,8.6
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,8.7
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,9.1
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.56
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,9.1
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.57
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,9.2
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,9.3
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,9.3
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,9.4
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.46
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,9.4
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
