Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,9.5
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.99
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.6
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,9.5
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,9.5
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,9.6
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,9.7
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,9.8
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.25
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.58
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,9.8
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,9.9
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.19
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,9.9
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
