Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,10.0
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,10.0
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.35
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,10.0
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
252843,Axe Valley Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,10.1
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
252843,Axe Valley Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.34
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,10.1
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
252843,Axe Valley Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.68
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,10.1
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
252843,Axe Valley Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,10.1
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
252843,Axe Valley Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.98
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.91
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,10.1
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.07
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,10.2
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.12
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,10.2
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
252843,Axe Valley Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
