Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.39
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.24
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
252843,Axe Valley Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.74
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.34
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.64
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.71
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
252843,Axe Valley Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.3
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.36
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.94
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
252843,Axe Valley Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.32
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.64
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.24
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.66
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.87
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.22
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
252843,Axe Valley Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
252843,Axe Valley Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.41
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
