Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.12
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
252843,Axe Valley Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.33
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.2
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.54
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.6
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.9
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
252843,Axe Valley Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.55
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.19
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.07
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.24
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.54
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
252843,Axe Valley Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.5
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.25
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.22
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
252843,Axe Valley Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.71
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.13
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.06
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.75
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.43
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
252843,Axe Valley Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.9
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.79
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.27
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.81
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.37
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.7
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.35
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
252843,Axe Valley Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.5
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.03
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.18
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.09
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.06
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
252843,Axe Valley Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.31
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.61
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.17
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.78
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.17
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.74
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.12
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
