Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.93
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.65
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.33
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252843,Axe Valley Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.7
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.24
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.43
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.54
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.37
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
252843,Axe Valley Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.9
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.13
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.78
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.26
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
252843,Axe Valley Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.96
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.09
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.7
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
252843,Axe Valley Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.08
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.92
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
252843,Axe Valley Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.03
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.05
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
252843,Axe Valley Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.74
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.98
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.73
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
252843,Axe Valley Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.05
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.28
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.19
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
