Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.21
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.33
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.93
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.46
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.16
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
