Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.16
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.66
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.78
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.17
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.19
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.19
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.08
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.02
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
