Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.23
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.99
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.07
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.31
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.49
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
