Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
252843,Axe Valley Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.08
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.5
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
252843,Axe Valley Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.88
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.06
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.79
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
252843,Axe Valley Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.62
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.12
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.8
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
252843,Axe Valley Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.53
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.94
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.57
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
252843,Axe Valley Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.98
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.97
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.02
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.68
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.86
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
