Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.95
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.13
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.82
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
252843,Axe Valley Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.88
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.51
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.69
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.23
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
252843,Axe Valley Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.25
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.58
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.71
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252843,Axe Valley Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.86
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.37
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
252843,Axe Valley Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.78
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.32
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
252843,Axe Valley Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.71
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.41
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.13
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
252843,Axe Valley Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.7
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.1
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.62
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.71
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
252843,Axe Valley Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.72
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.58
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.6
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
