Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
252843,Axe Valley Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.68
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.68
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.39
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.23
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
252843,Axe Valley Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.07
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.84
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
252843,Axe Valley Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
252843,Axe Valley Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
252843,Axe Valley Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.25
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.23
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
252843,Axe Valley Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.91
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
252843,Axe Valley Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.89
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.54
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
