Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.47
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.43
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
252843,Axe Valley Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.38
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.84
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
