Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.41
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
252843,Axe Valley Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.54
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
252843,Axe Valley Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
