Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
252843,Axe Valley Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
252843,Axe Valley Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
252843,Axe Valley Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
