Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
252843,Axe Valley Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.05
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.19
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,7.2
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.01
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,7.3
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.3
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,7.3
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.03
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,7.4
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,7.4
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
