Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.03
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,7.5
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,7.5
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,7.6
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,7.6
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.96
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,7.7
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.93
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,7.7
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.92
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.61
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,7.8
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.12
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,7.8
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
252843,Axe Valley Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,7.9
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
252843,Axe Valley Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
