Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,7.9
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.32
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,7.9
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.99
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.73
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,7.9
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
252843,Axe Valley Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,8.0
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
252843,Axe Valley Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.89
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.74
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,8.0
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
252843,Axe Valley Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.23
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,8.0
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
252843,Axe Valley Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.01
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.54
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.68
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,8.1
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
252843,Axe Valley Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.63
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,8.1
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
252843,Axe Valley Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.92
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,8.1
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252843,Axe Valley Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,8.1
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
