Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
252843,Axe Valley Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.98
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,8.2
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
252843,Axe Valley Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.01
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.97
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,8.2
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
252843,Axe Valley Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.92
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.16
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,8.3
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
252843,Axe Valley Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.94
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.78
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,8.3
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252843,Axe Valley Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.63
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,8.3
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
252843,Axe Valley Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.94
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.39
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.68
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.98
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,8.3
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
252843,Axe Valley Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,8.3
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
252843,Axe Valley Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.61
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,8.3
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
252843,Axe Valley Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.38
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.57
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,8.4
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
252843,Axe Valley Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.28
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.45
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.21
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
