Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.99
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,8.4
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
252843,Axe Valley Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.86
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.43
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.4
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,8.4
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
252843,Axe Valley Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.42
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.13
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.31
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.23
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.49
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,8.4
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252843,Axe Valley Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.2
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,8.4
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
252843,Axe Valley Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.22
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.9
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,8.4
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.55
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.73
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.82
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,8.5
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.37
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
252843,Axe Valley Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.47
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.58
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.67
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.39
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.87
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.2
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,8.5
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
252843,Axe Valley Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.89
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.19
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.75
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.49
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.44
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.5
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,8.5
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.89
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
252843,Axe Valley Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.63
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.32
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,8.5
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
252843,Axe Valley Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,8.6
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
