Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.94
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.27
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.09
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.24
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,8.6
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
252843,Axe Valley Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.68
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.03
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.38
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,8.6
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
252843,Axe Valley Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.62
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.96
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.17
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,8.6
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
252843,Axe Valley Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.02
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.8
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.27
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,8.6
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
252843,Axe Valley Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.26
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.02
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,8.6
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
252843,Axe Valley Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.62
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.92
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.71
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,8.5
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
252843,Axe Valley Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.76
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.48
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.21
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.01
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,8.5
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252843,Axe Valley Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.95
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.11
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.25
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.29
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.97
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,8.5
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
252843,Axe Valley Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.31
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.39
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.63
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.34
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.46
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,8.4
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
