Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.9
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.53
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,8.4
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.03
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.67
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,8.4
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
252843,Axe Valley Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.37
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.82
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,8.3
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.81
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,8.3
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.05
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.92
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,8.2
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.75
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.18
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.03
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,8.1
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.1
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,8.1
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.88
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,8.1
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,8.0
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.16
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.84
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
