Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,8.0
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.32
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,7.9
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,7.9
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
252843,Axe Valley Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.01
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,7.8
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.77
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,7.8
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.43
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,7.7
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.3
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.19
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,7.6
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.15
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,7.5
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.1
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,7.5
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.37
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.69
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.03
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,7.4
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
