Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,7.4
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.98
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,7.3
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.11
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,7.2
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.05
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.3
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,7.2
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.18
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,7.1
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,7.0
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.07
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,7.0
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.25
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,6.9
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,6.8
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.85
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
