Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,6.8
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.28
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.06
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,6.7
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.06
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,6.6
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
252843,Axe Valley Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,6.6
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.9
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,6.5
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.37
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,6.5
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
252843,Axe Valley Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.89
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.56
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.3
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.02
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.89
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,6.4
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
252843,Axe Valley Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.86
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.13
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,6.4
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
252843,Axe Valley Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.54
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.27
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,6.4
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
252843,Axe Valley Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.22
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.32
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
252843,Axe Valley Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
