Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.91
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.75
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.35
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
252843,Axe Valley Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.68
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.58
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.05
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.02
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
252843,Axe Valley Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.87
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.68
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.66
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.74
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.84
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.29
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.91
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
252843,Axe Valley Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.68
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.86
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.12
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.68
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,6.4
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,6.4
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.46
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.72
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.02
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,6.4
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
252843,Axe Valley Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.55
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.91
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.77
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.51
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,6.5
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
252843,Axe Valley Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.44
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.88
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.93
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.43
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
