Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,6.5
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
252843,Axe Valley Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.68
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.68
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.92
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.5
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,6.6
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.84
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
252843,Axe Valley Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.09
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,6.6
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
252843,Axe Valley Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.08
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.1
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.22
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.3
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,6.7
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
252843,Axe Valley Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.21
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.45
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.05
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.56
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,6.7
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252843,Axe Valley Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.05
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,6.8
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
252843,Axe Valley Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,6.8
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
252843,Axe Valley Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,6.9
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
252843,Axe Valley Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.94
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,6.9
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
252843,Axe Valley Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,7.0
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
