Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
252843,Axe Valley Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,7.0
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
252843,Axe Valley Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,7.1
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
252843,Axe Valley Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,7.2
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.91
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,7.2
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
252843,Axe Valley Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,7.3
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
252843,Axe Valley Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.11
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,7.3
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
252843,Axe Valley Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.34
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,7.4
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
252843,Axe Valley Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,7.4
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,7.4
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
