Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,7.5
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
252843,Axe Valley Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,7.5
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
252843,Axe Valley Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,7.6
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
252843,Axe Valley Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,7.6
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
252843,Axe Valley Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,7.7
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.59
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,7.8
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
252843,Axe Valley Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,7.8
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
252843,Axe Valley Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,7.9
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,7.9
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,8.0
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
