Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,8.0
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
252843,Axe Valley Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,8.1
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,8.2
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
252843,Axe Valley Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.26
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,8.3
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252843,Axe Valley Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.73
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,8.4
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
252843,Axe Valley Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,8.4
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
252843,Axe Valley Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,8.5
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
252843,Axe Valley Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,8.5
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
252843,Axe Valley Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,8.6
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
252843,Axe Valley Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
