Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,8.7
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
252843,Axe Valley Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,8.8
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252843,Axe Valley Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.35
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,8.8
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
252843,Axe Valley Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.59
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,8.9
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
252843,Axe Valley Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,8.9
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
252843,Axe Valley Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,9.0
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
252843,Axe Valley Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,9.0
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,10.2
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
