Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,10.2
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.02
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.41
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,10.1
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,10.1
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,10.1
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,10.0
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,10.0
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,9.9
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,9.9
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.58
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,9.8
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
252843,Axe Valley Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,9.8
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
