Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,9.8
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,9.8
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.08
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,9.7
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,9.6
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.83
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
252843,Axe Valley Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,9.6
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
252843,Axe Valley Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,9.6
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.22
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.43
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,9.5
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.19
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,9.5
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
252843,Axe Valley Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,9.5
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
