Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,9.5
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.7
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,9.4
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.36
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.58
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.18
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,9.4
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
252843,Axe Valley Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.94
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.31
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,9.4
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.84
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.31
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.69
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,9.3
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
252843,Axe Valley Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.61
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.85
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,9.3
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.7
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
252843,Axe Valley Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.98
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,9.2
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.02
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,9.2
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
252843,Axe Valley Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.32
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.18
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,9.1
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
252843,Axe Valley Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.06
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.83
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,9.1
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
