Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
252843,Axe Valley Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.08
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.08
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.31
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,9.0
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
252843,Axe Valley Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.97
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.55
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.45
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.51
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.57
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,9.0
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
252843,Axe Valley Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.45
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,8.9
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.42
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.9
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.74
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.65
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,8.9
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.4
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.66
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.4
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.48
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.17
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,8.9
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
252843,Axe Valley Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.1
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.74
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.36
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.95
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.22
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,8.8
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
252843,Axe Valley Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.73
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.28
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,8.8
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
252843,Axe Valley Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.58
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.42
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.13
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,8.8
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
252843,Axe Valley Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.08
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.22
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.78
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.45
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,8.8
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
252843,Axe Valley Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.44
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.63
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.77
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.89
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.53
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.8
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
