Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,8.8
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252843,Axe Valley Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.62
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.09
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.97
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.79
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.54
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.3
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.6
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,8.8
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
252843,Axe Valley Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.46
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.11
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.75
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.74
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.42
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.3
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,8.8
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
252843,Axe Valley Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.93
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.66
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,8.8
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.47
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.09
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.95
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,8.8
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
252843,Axe Valley Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.28
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.19
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.48
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,8.8
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
252843,Axe Valley Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.89
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.66
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.06
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,8.7
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
252843,Axe Valley Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.96
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.58
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.65
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,8.7
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
252843,Axe Valley Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.61
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.19
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.01
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.35
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,8.6
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
252843,Axe Valley Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.39
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.16
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.95
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,8.6
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
