Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
252843,Axe Valley Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.39
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.34
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.1
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.95
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,8.5
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.09
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.3
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,8.4
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.2
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.24
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.97
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.59
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,8.4
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.25
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.51
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.06
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.89
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.1
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.26
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,8.3
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.71
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.58
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.47
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.37
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,8.2
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.6
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.55
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,8.1
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.65
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,8.1
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.48
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.11
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,8.0
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.33
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.43
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.94
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.11
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,7.9
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.96
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.72
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.8
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.6
