Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.38
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,7.9
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.23
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.18
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,7.8
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.18
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.05
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.73
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,7.7
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.75
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.59
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.56
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,7.6
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.5
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.95
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.93
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.97
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,7.6
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.56
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.9
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.24
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,7.5
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.08
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.6
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,7.4
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.22
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,7.3
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.27
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.06
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,7.2
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.06
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.92
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.19
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,7.1
