Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.13
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.93
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.19
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,7.0
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.37
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.94
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.16
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.14
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,6.9
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.27
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.99
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,6.8
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.25
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.67
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.93
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,6.7
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.2
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.96
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.04
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,6.6
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.58
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.64
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,6.5
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.29
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,6.4
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.17
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.55
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.55
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.25
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,6.2
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
