Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.37
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.07
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,6.1
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.7
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.06
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.61
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,6.0
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,5.9
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,5.8
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.31
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.99
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,5.7
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.91
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.04
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.17
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,5.6
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.67
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.53
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.08
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,5.5
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,5.4
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,5.3
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.25
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.41
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.57
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
