Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,5.2
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.92
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.36
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.62
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,5.2
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.17
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.03
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,5.1
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,5.1
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.84
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,5.1
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.55
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.32
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.3
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,5.1
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
252843,Axe Valley Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.41
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.3
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.48
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.95
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,5.1
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
252843,Axe Valley Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.09
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.09
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.23
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.52
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,5.1
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
252843,Axe Valley Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.44
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.47
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.94
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.43
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,5.2
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
252843,Axe Valley Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.09
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.36
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.54
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.21
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,5.3
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
252843,Axe Valley Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
