Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.86
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,5.3
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
252843,Axe Valley Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.39
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.07
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.52
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.1
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,5.3
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
252843,Axe Valley Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.67
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.03
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.42
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.48
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.63
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.48
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,5.3
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
252843,Axe Valley Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.68
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.66
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.41
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.07
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.08
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,5.3
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
252843,Axe Valley Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.88
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,5.4
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
252843,Axe Valley Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,5.4
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
252843,Axe Valley Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,5.4
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
252843,Axe Valley Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.3
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.24
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.54
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,5.4
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252843,Axe Valley Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.07
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.76
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,5.5
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
252843,Axe Valley Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
