Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,5.5
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
252843,Axe Valley Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,5.5
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,5.6
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.08
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,5.6
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
252843,Axe Valley Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,5.7
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
252843,Axe Valley Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,5.7
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
252843,Axe Valley Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,5.8
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.76
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,5.8
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,5.9
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
252843,Axe Valley Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,5.9
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
