Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
252843,Axe Valley Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,6.0
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,6.0
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,6.1
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
252843,Axe Valley Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,6.1
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,6.2
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
252843,Axe Valley Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
252843,Axe Valley Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
