Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.02
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.76
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,6.3
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
252843,Axe Valley Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,6.4
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
252843,Axe Valley Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,6.4
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
252843,Axe Valley Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,6.4
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,6.5
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,6.5
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,6.6
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
252843,Axe Valley Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,6.6
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,6.7
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
