Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
252843,Axe Valley Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.2
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,6.8
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
252843,Axe Valley Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,6.8
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252843,Axe Valley Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,6.9
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
252843,Axe Valley Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,6.9
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
252843,Axe Valley Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,7.0
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
252843,Axe Valley Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,7.0
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
252843,Axe Valley Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,7.0
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.42
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,7.1
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
252843,Axe Valley Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,7.1
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.39
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.3
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
