Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.64
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.46
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.74
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.11
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,13.8
