Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.74
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.97
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.76
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.7
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.31
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.59
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
