Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.01
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.35
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.58
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,13.7
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.11
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
