Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,13.7
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.38
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.38
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,13.7
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.09
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.67
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.95
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,13.7
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,13.7
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,13.6
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,13.6
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.42
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.01
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.83
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,13.6
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
252843,Axe Valley Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.2
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.08
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,13.6
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.61
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.18
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.48
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.48
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.1
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,13.6
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.78
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.18
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,13.6
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
252843,Axe Valley Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
