Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.81
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.73
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.96
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,13.5
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
252843,Axe Valley Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.16
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.09
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,13.5
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.03
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.7
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,13.5
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
252843,Axe Valley Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.99
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.0
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.9
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,13.5
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.22
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.18
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.25
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,70.5
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.3
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,13.5
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.97
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.89
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.58
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.56
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,13.5
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.93
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.36
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.45
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.13
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,13.5
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
252843,Axe Valley Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.35
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.19
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.75
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,13.5
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
252843,Axe Valley Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.56
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,13.5
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.73
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.47
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
