Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,13.5
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.23
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.61
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.38
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.49
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,13.5
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
252843,Axe Valley Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.7
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.06
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.41
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.42
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,13.5
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
252843,Axe Valley Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.71
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.19
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.97
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,13.5
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
252843,Axe Valley Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.38
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.8
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
252843,Axe Valley Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.13
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.2
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.26
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.09
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
