Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.74
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.24
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.38
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.07
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.27
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,13.2
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,13.2
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,13.1
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
252843,Axe Valley Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,13.1
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,13.1
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252843,Axe Valley Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.13
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.5
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.67
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
